Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.86
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
531303,Trevor Hammond S/S,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.77
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.96
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.49
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.1
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.6
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.87
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.99
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.1
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531303,Trevor Hammond S/S,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.2
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.87
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531303,Trevor Hammond S/S,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.09
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.98
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531303,Trevor Hammond S/S,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.12
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.51
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.4
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531303,Trevor Hammond S/S,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.54
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.88
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
