Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.51
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.84
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.55
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.6
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531303,Trevor Hammond S/S,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.23
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.17
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.7
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.22
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.02
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.8
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531303,Trevor Hammond S/S,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.14
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.62
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.9
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.38
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.12
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.9
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531303,Trevor Hammond S/S,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.8
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.07
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.1
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531303,Trevor Hammond S/S,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.26
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.45
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.2
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531303,Trevor Hammond S/S,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.28
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.34
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.13
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
