Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.3
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531303,Trevor Hammond S/S,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.46
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.4
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531303,Trevor Hammond S/S,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.42
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.31
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.5
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.63
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.66
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.7
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531303,Trevor Hammond S/S,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.04
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.7
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.8
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531303,Trevor Hammond S/S,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.14
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.87
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.68
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.9
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531303,Trevor Hammond S/S,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.69
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.09
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.41
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531303,Trevor Hammond S/S,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.58
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.92
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.93
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.1
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531303,Trevor Hammond S/S,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
