Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.95
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.92
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.19
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.2
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.95
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.12
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.4
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531303,Trevor Hammond S/S,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.6
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.91
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.5
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531303,Trevor Hammond S/S,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.81
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.83
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.6
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
531303,Trevor Hammond S/S,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.82
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.52
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.54
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.7
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531303,Trevor Hammond S/S,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.58
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.96
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.8
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,14.8
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531303,Trevor Hammond S/S,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.68
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.68
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.92
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.0
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531303,Trevor Hammond S/S,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.76
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.19
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.44
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.35
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.1
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531303,Trevor Hammond S/S,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
