Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.54
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.48
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.12
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.2
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531303,Trevor Hammond S/S,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.54
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.54
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.68
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.4
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531303,Trevor Hammond S/S,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.79
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.78
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.01
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.5
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531303,Trevor Hammond S/S,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.48
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.54
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.7
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531303,Trevor Hammond S/S,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.06
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.25
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.8
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
531303,Trevor Hammond S/S,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.93
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.39
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.66
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.29
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.9
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531303,Trevor Hammond S/S,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.03
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.71
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.76
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.1
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
531303,Trevor Hammond S/S,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.19
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.65
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.6
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.19
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531303,Trevor Hammond S/S,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.2
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
