Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.14
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.3
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
531303,Trevor Hammond S/S,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.36
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.2
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.83
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.12
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.4
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531303,Trevor Hammond S/S,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.38
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.54
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.62
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.93
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.5
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
531303,Trevor Hammond S/S,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.94
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.47
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.6
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
531303,Trevor Hammond S/S,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.64
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.44
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.36
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.68
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.32
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
531303,Trevor Hammond S/S,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.01
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.62
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.52
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.59
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.62
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.56
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
531303,Trevor Hammond S/S,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.86
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.16
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.03
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.81
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.06
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.71
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.26
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.9
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
531303,Trevor Hammond S/S,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.64
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.27
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.87
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.22
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.57
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.87
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.38
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.54
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.36
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.9
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.86
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.86
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
531303,Trevor Hammond S/S,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
