Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.26
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.46
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.94
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.67
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.53
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.34
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.14
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.93
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.41
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.05
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.9
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.31
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
531303,Trevor Hammond S/S,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.33
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.38
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.9
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.88
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.92
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,24.74
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.19
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.08
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.74
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.4
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.57
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.66
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.01
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
531303,Trevor Hammond S/S,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.89
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.06
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.26
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,28.12
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,27.52
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.5
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.9
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.0
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.07
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.99
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.64
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.81
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.9
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.82
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.66
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.48
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.02
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
531303,Trevor Hammond S/S,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.82
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.08
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.22
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,24.93
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,26.42
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,23.91
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,134.3
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.72
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.35
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.97
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.7
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.06
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.49
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
531303,Trevor Hammond S/S,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.18
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.16
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.02
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,24.42
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.82
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.85
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.65
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.84
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.52
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.6
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.44
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
531303,Trevor Hammond S/S,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.72
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.76
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.78
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,24.21
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,24.62
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,23.34
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.2
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.75
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.97
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.56
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.26
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.6
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.99
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.71
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
531303,Trevor Hammond S/S,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.57
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.59
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.16
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,25.63
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,23.08
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.9
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.79
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.14
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.23
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.07
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.5
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
531303,Trevor Hammond S/S,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.4
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.57
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.78
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,25.12
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.71
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,24.23
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,132.9
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.48
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.29
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.79
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.27
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.4
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
