Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.43
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.27
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.39
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.93
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
531303,Trevor Hammond S/S,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.12
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.17
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.31
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,23.24
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,25.44
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,24.62
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.8
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.8
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.59
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.19
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.87
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.22
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.4
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.24
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.84
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
531303,Trevor Hammond S/S,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.99
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.07
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.24
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,24.7
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,26.96
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.23
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,135.8
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.02
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.83
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.34
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.06
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.8
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.5
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.6
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.01
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.73
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.15
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
531303,Trevor Hammond S/S,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.08
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.23
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.23
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,26.73
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,26.57
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,25.84
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.38
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.69
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.36
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.86
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.1
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.8
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.11
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
531303,Trevor Hammond S/S,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.6
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.96
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.81
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,24.53
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,25.31
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,24.38
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.3
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.37
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.78
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.88
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.35
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.0
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.0
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.24
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.2
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.35
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.44
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
531303,Trevor Hammond S/S,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.65
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.24
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.75
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,23.49
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.78
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.49
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.9
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.72
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.42
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.39
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.94
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.3
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.9
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.9
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.69
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.83
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.26
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.29
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
531303,Trevor Hammond S/S,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.62
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.92
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.4
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,25.66
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,27.4
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.03
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.9
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.4
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.08
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.41
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.3
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.38
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.31
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.8
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.26
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.53
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.01
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.39
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
531303,Trevor Hammond S/S,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.74
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.09
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.57
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,22.21
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,24.72
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,24.86
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.1
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.1
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.37
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.06
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.76
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.39
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.02
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.2
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.7
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.68
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.99
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.82
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.29
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
531303,Trevor Hammond S/S,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.37
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.6
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.47
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,22.86
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.93
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.65
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.3
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.16
