Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.89
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.92
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.95
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.18
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.9
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.2
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.6
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.1
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.94
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.01
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
531303,Trevor Hammond S/S,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.08
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.21
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.36
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,21.29
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.42
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,21.9
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.28
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.4
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.28
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.5
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.93
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.07
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
531303,Trevor Hammond S/S,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.01
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.43
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.73
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,23.03
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.3
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.83
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.57
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.58
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.93
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.6
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.4
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.07
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.9
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.55
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.95
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
531303,Trevor Hammond S/S,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.66
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.01
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,22.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.43
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.45
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.29
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.47
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.02
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.3
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.16
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
531303,Trevor Hammond S/S,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.89
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.22
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.89
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,24.19
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,24.77
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,24.56
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,131.3
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.4
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.54
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.45
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.41
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.18
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.2
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.96
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.31
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.02
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
531303,Trevor Hammond S/S,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.46
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.69
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.45
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,23.73
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,24.36
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.94
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,130.7
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.34
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.39
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.19
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.0
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.42
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.45
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
531303,Trevor Hammond S/S,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.07
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.07
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.08
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,24.0
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.49
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.92
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,127.9
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.5
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.33
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.68
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.16
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.58
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.9
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.39
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
531303,Trevor Hammond S/S,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.02
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.68
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.94
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,22.14
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,24.67
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,23.61
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.92
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.37
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.81
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.48
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.8
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
531303,Trevor Hammond S/S,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.67
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.27
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.51
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,23.17
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,24.82
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.84
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
