Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.19
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.75
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.83
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.6
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.45
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.79
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
531303,Trevor Hammond S/S,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.82
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.53
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.01
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,23.6
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,25.06
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,24.15
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.6
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.49
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.35
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.84
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.92
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.96
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.93
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
531303,Trevor Hammond S/S,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.11
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.78
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.16
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.43
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,24.58
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.41
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.76
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.88
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.27
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.47
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.3
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.42
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.47
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.37
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.05
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
531303,Trevor Hammond S/S,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.89
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.88
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.21
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,23.35
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,25.92
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.82
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.9
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.6
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.55
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.95
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.69
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.66
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.47
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.1
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.49
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.12
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
531303,Trevor Hammond S/S,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.75
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.24
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.1
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,25.85
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,28.33
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,26.79
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,139.1
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.35
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.19
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.3
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.0
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.09
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.95
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
531303,Trevor Hammond S/S,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.43
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.09
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.41
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,27.38
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,30.48
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,29.36
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,143.4
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.2
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.52
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.31
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.2
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.9
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.52
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.03
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.56
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
531303,Trevor Hammond S/S,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.57
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.24
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.93
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,27.37
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,29.3
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,28.2
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,137.4
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.6
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.8
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.4
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.86
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.88
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.3
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.68
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.7
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.8
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.93
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.33
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.21
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.07
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
531303,Trevor Hammond S/S,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.79
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.33
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.9
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,27.92
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,29.94
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.53
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.2
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.9
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.12
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.61
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.27
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.7
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.45
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.58
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
531303,Trevor Hammond S/S,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.12
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.73
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.2
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,25.9
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,28.24
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,26.69
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.4
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
