Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.02
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.62
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.5
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.7
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.65
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.95
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
531303,Trevor Hammond S/S,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.5
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.51
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.62
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,28.56
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,30.36
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,28.64
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,148.0
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,152.0
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.85
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.68
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.25
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.4
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.84
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.79
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.59
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.68
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
531303,Trevor Hammond S/S,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.27
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.66
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.26
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,23.52
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.9
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,24.08
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.8
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.09
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.23
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.3
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.69
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.48
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
531303,Trevor Hammond S/S,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.32
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.61
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.39
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,25.21
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,25.56
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,24.51
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.77
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.45
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.99
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.98
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.1
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.44
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
531303,Trevor Hammond S/S,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.57
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.77
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.77
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.93
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,24.9
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,23.64
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.93
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.45
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.58
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
531303,Trevor Hammond S/S,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.63
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.67
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.31
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,28.32
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,27.73
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,26.41
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.43
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.71
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.9
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.29
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.8
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.11
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
531303,Trevor Hammond S/S,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.9
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.48
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.06
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,27.9
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,28.97
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,24.93
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.7
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,148.1
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.01
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.36
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.7
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.48
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.09
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
531303,Trevor Hammond S/S,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.99
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.1
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.83
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,27.42
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,29.7
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.32
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,145.9
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,151.3
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.15
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.19
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.23
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.6
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.7
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.77
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.39
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
531303,Trevor Hammond S/S,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.6
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.56
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.93
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.27
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,28.8
