Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.29
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,140.8
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,149.9
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.45
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.5
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.31
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.75
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
531303,Trevor Hammond S/S,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.14
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.99
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.29
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,26.36
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,29.75
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,27.45
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,143.4
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.6
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.78
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.34
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.21
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.4
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.24
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.14
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.28
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.91
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
531303,Trevor Hammond S/S,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.97
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.41
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.9
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,26.54
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,29.61
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,26.22
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,144.2
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,153.0
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.4
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.45
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
531303,Trevor Hammond S/S,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.67
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.42
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,26.19
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.63
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,28.46
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.0
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.34
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
531303,Trevor Hammond S/S,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.72
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.98
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.58
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,24.66
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,27.3
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,27.3
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.8
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.2
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.48
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.12
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
531303,Trevor Hammond S/S,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.55
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.78
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.63
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.88
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,26.44
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,25.77
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.0
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.62
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
531303,Trevor Hammond S/S,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.66
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.01
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,20.06
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.9
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,21.43
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.93
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
531303,Trevor Hammond S/S,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.02
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.51
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.69
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.61
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,22.62
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.2
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
