Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.11
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
531303,Trevor Hammond S/S,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.37
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.59
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.92
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.3
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
531303,Trevor Hammond S/S,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.71
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.93
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.14
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.68
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.78
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.06
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.4
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531303,Trevor Hammond S/S,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.17
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.52
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.55
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.74
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.4
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.79
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531303,Trevor Hammond S/S,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.95
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.33
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.3
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.9
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.4
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
531303,Trevor Hammond S/S,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.93
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.36
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.51
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.95
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.78
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.41
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531303,Trevor Hammond S/S,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.91
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.09
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.74
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.5
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
531303,Trevor Hammond S/S,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.1
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.72
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.06
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.6
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531303,Trevor Hammond S/S,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.58
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.75
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
