Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.6
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531303,Trevor Hammond S/S,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.92
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.65
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.31
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.7
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531303,Trevor Hammond S/S,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.28
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.8
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.9
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531303,Trevor Hammond S/S,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.0
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
531303,Trevor Hammond S/S,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.63
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.85
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.1
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531303,Trevor Hammond S/S,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.56
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.1
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.67
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.2
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
531303,Trevor Hammond S/S,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
