Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.93
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.3
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
531303,Trevor Hammond S/S,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.44
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.02
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.4
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.31
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.15
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.5
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.6
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.75
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.7
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.68
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.57
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.1
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.8
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
531303,Trevor Hammond S/S,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.88
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.8
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531303,Trevor Hammond S/S,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.08
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.9
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
