Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.0
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531303,Trevor Hammond S/S,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.24
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.51
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.1
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.09
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.66
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.2
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
531303,Trevor Hammond S/S,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.72
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.3
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531303,Trevor Hammond S/S,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.48
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.3
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531303,Trevor Hammond S/S,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.52
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.55
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.4
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
531303,Trevor Hammond S/S,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.05
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.44
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.5
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531303,Trevor Hammond S/S,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.95
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.5
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531303,Trevor Hammond S/S,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
