Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.13
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.6
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531303,Trevor Hammond S/S,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.83
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.5
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.09
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.39
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.7
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531303,Trevor Hammond S/S,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.27
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.7
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531303,Trevor Hammond S/S,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.14
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.8
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531303,Trevor Hammond S/S,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.72
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.9
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.2
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.49
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.9
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531303,Trevor Hammond S/S,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.83
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.9
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531303,Trevor Hammond S/S,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.9
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.9
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531303,Trevor Hammond S/S,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
