Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.83
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.0
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531303,Trevor Hammond S/S,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.95
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.03
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.0
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531303,Trevor Hammond S/S,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.38
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.0
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531303,Trevor Hammond S/S,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.16
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.0
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531303,Trevor Hammond S/S,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.22
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.55
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.1
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531303,Trevor Hammond S/S,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.51
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.76
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.1
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531303,Trevor Hammond S/S,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.47
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.1
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
531303,Trevor Hammond S/S,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.1
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
