Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
531303,Trevor Hammond S/S,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.2
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.28
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.2
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531303,Trevor Hammond S/S,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.64
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.53
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.3
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.4
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.3
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531303,Trevor Hammond S/S,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.9
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
531303,Trevor Hammond S/S,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.22
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.25
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.12
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531303,Trevor Hammond S/S,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.16
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.66
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.91
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
531303,Trevor Hammond S/S,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.86
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.33
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.62
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.91
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531303,Trevor Hammond S/S,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.96
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.38
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.65
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.38
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.29
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
