Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
531303,Trevor Hammond S/S,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.92
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.72
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.48
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.23
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531303,Trevor Hammond S/S,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.28
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.62
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.75
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.1
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531303,Trevor Hammond S/S,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.34
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.54
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.38
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.0
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
531303,Trevor Hammond S/S,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.16
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.78
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.98
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.62
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.21
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
531303,Trevor Hammond S/S,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.54
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.3
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.04
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.19
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.76
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
531303,Trevor Hammond S/S,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.32
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.04
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531303,Trevor Hammond S/S,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.23
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.57
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.89
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.92
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531303,Trevor Hammond S/S,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
