Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.85
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.73
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.67
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
531303,Trevor Hammond S/S,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.37
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.57
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.55
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.16
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531303,Trevor Hammond S/S,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.78
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.01
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.75
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.43
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.38
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531303,Trevor Hammond S/S,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.63
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.18
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.49
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.4
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.46
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.4
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
531303,Trevor Hammond S/S,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.73
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.08
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.35
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.16
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.26
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
531303,Trevor Hammond S/S,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.78
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.61
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.38
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.13
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531303,Trevor Hammond S/S,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.48
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.18
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.14
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.06
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.09
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531303,Trevor Hammond S/S,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.19
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.51
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.72
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.74
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.21
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.97
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531303,Trevor Hammond S/S,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
