Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.33
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.27
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.94
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.53
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.3
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.01
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.71
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.38
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.92
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.72
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531303,Trevor Hammond S/S,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.31
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.3
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.9
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.59
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.16
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.73
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.1
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531303,Trevor Hammond S/S,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.16
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.63
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.63
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.03
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.35
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.9
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.6
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
531303,Trevor Hammond S/S,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.38
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.53
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.1
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
531303,Trevor Hammond S/S,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.16
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.59
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.51
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531303,Trevor Hammond S/S,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.14
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.17
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.39
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.92
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531303,Trevor Hammond S/S,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.46
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.02
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.1
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.58
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.1
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531303,Trevor Hammond S/S,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
