Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.04
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.77
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.47
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.01
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.96
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531303,Trevor Hammond S/S,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.74
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.86
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.58
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.23
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.34
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531303,Trevor Hammond S/S,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.29
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.14
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.68
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.49
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.71
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
531303,Trevor Hammond S/S,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.67
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.44
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.62
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.39
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531303,Trevor Hammond S/S,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.74
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.38
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.94
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.27
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.64
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
531303,Trevor Hammond S/S,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.41
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.08
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.81
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.73
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531303,Trevor Hammond S/S,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.67
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.67
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.12
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.85
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531303,Trevor Hammond S/S,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.19
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.17
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.31
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.55
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.08
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531303,Trevor Hammond S/S,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
