Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.04
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.08
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.08
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.58
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.38
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.4
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531303,Trevor Hammond S/S,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.83
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.14
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.91
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.12
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.7
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
531303,Trevor Hammond S/S,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.76
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.84
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.47
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.26
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.45
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
531303,Trevor Hammond S/S,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.76
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.8
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.92
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.94
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531303,Trevor Hammond S/S,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.42
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.07
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.01
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.94
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531303,Trevor Hammond S/S,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.3
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.41
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.71
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.18
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.82
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.87
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
531303,Trevor Hammond S/S,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.68
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.73
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.14
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.25
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.13
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.3
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
531303,Trevor Hammond S/S,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.34
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.83
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.29
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.63
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.17
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.81
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
