Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
531303,Trevor Hammond S/S,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.05
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.68
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.94
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.26
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.92
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
531303,Trevor Hammond S/S,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.47
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.73
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.68
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.03
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.3
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.1
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531303,Trevor Hammond S/S,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.93
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.07
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.7
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.61
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.54
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.29
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.2
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
531303,Trevor Hammond S/S,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.65
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.64
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.57
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.76
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.2
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531303,Trevor Hammond S/S,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.91
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.3
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.87
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.09
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.23
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.99
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.1
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.5
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531303,Trevor Hammond S/S,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.12
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.95
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.8
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.0
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.29
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.28
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.8
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.9
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
531303,Trevor Hammond S/S,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.22
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.27
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.12
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.49
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.05
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.8
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.2
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.14
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.34
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
531303,Trevor Hammond S/S,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.37
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.68
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.3
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.59
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.81
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
