Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.9
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.2
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.98
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
531303,Trevor Hammond S/S,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.96
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.47
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.29
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.82
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.31
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.4
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
531303,Trevor Hammond S/S,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.38
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.4
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.74
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.32
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.89
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.6
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.3
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.3
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
531303,Trevor Hammond S/S,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.27
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.24
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.19
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.1
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.97
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.82
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.1
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.7
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
531303,Trevor Hammond S/S,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.49
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.43
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.55
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.96
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.75
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.67
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.4
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.1
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531303,Trevor Hammond S/S,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.95
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.2
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.75
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.74
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.7
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.67
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.2
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.4
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.5
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
531303,Trevor Hammond S/S,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.25
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.18
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.16
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.78
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.58
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,45.39
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.8
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
531303,Trevor Hammond S/S,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.61
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.87
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.36
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.06
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.55
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.6
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.5
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,192.7
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.0
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
531303,Trevor Hammond S/S,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
