Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.22
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.42
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.26
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.32
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.03
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.42
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.1
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.1
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
531303,Trevor Hammond S/S,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.31
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.48
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.77
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.19
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.78
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.1
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.2
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
531303,Trevor Hammond S/S,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.15
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.91
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.36
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.06
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.75
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.59
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.77
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.83
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.8
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.03
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
531303,Trevor Hammond S/S,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.31
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.89
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.04
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.52
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.44
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.7
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,180.1
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.7
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
531303,Trevor Hammond S/S,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.31
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.98
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.42
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.0
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.63
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.8
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.1
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,186.3
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
531303,Trevor Hammond S/S,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.86
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.9
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.35
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.36
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.51
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.4
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.4
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
531303,Trevor Hammond S/S,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.93
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.25
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.15
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.78
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.91
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.36
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.9
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.1
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
531303,Trevor Hammond S/S,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.33
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.53
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.07
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.75
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.8
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
531303,Trevor Hammond S/S,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
