Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.54
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.83
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.79
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.57
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.02
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.2
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
531303,Trevor Hammond S/S,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.49
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.62
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.06
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.82
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.39
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.2
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
531303,Trevor Hammond S/S,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.55
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.6
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.77
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.26
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.98
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.8
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
531303,Trevor Hammond S/S,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.55
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.36
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.02
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.31
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531303,Trevor Hammond S/S,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.69
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.96
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.0
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.83
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.27
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.61
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.1
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.2
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
531303,Trevor Hammond S/S,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.27
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.55
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.94
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.67
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.11
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
531303,Trevor Hammond S/S,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.81
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.08
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.45
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.48
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.09
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.4
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531303,Trevor Hammond S/S,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.21
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.04
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.79
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.69
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.9
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.15
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.2
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.7
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
531303,Trevor Hammond S/S,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
