Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.43
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.82
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.75
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.67
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.48
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.6
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531303,Trevor Hammond S/S,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.19
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.63
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.28
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.06
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.57
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.9
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.5
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
531303,Trevor Hammond S/S,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.88
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.86
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.45
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.69
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.4
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.8
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.4
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.5
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531303,Trevor Hammond S/S,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.17
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.98
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.41
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.13
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.77
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.85
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.8
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531303,Trevor Hammond S/S,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.08
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.08
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.54
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.21
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.36
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.5
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.6
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.7
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.4
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.99
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
531303,Trevor Hammond S/S,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.46
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.65
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.84
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.24
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.71
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.6
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.2
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.2
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.3
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
531303,Trevor Hammond S/S,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.18
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.52
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.25
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.0
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.6
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.19
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.2
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.4
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.9
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.3
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
531303,Trevor Hammond S/S,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.12
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.28
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.46
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.16
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.87
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.42
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.9
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.4
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.1
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
