Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.81
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.95
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.9
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.19
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.57
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.43
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.4
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.0
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.0
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
531303,Trevor Hammond S/S,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.33
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.85
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.91
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.73
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.35
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.76
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.6
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.3
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.9
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.0
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
531303,Trevor Hammond S/S,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.01
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.16
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.25
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.68
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.66
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.62
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.8
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.8
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.2
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.9
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
531303,Trevor Hammond S/S,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.56
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.76
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.38
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.57
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.24
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.88
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.3
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.8
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.71
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
531303,Trevor Hammond S/S,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.93
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.21
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.96
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.59
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.14
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.43
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.0
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.3
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.7
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
531303,Trevor Hammond S/S,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.25
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.78
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.96
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.21
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.24
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.5
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
531303,Trevor Hammond S/S,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.08
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.22
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.75
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.9
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.6
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
531303,Trevor Hammond S/S,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.1
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.75
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.49
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.4
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
