Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531303,Trevor Hammond S/S,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.1
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.4
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531303,Trevor Hammond S/S,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.43
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.3
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
531303,Trevor Hammond S/S,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.33
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.64
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.66
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.21
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.3
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531303,Trevor Hammond S/S,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.84
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.31
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.2
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531303,Trevor Hammond S/S,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.52
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.1
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531303,Trevor Hammond S/S,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.75
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.48
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.1
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531303,Trevor Hammond S/S,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.09
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.28
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.1
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.03
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
