Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.1
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
531303,Trevor Hammond S/S,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.01
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.69
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.4
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.1
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531303,Trevor Hammond S/S,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.98
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.9
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.0
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531303,Trevor Hammond S/S,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.07
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
531303,Trevor Hammond S/S,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.58
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.15
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.0
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.96
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.56
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.49
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.0
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531303,Trevor Hammond S/S,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.97
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.86
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
531303,Trevor Hammond S/S,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.74
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.35
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.9
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
531303,Trevor Hammond S/S,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
