Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.68
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.37
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.9
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.74
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.9
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
531303,Trevor Hammond S/S,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.92
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.52
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
531303,Trevor Hammond S/S,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.9
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
531303,Trevor Hammond S/S,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.66
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.86
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.25
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.7
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.47
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.7
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531303,Trevor Hammond S/S,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.76
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.37
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.69
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531303,Trevor Hammond S/S,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.68
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.84
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531303,Trevor Hammond S/S,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
