Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.12
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.21
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,16.7
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
531303,Trevor Hammond S/S,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.82
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.75
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.7
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
531303,Trevor Hammond S/S,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.83
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.75
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531303,Trevor Hammond S/S,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.33
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.05
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531303,Trevor Hammond S/S,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.31
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
531303,Trevor Hammond S/S,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.79
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.73
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.33
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531303,Trevor Hammond S/S,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.72
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.35
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.73
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.8
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531303,Trevor Hammond S/S,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.71
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.05
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.7
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
531303,Trevor Hammond S/S,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
