Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.46
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.3
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.76
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.6
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
531303,Trevor Hammond S/S,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.54
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.19
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.6
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531303,Trevor Hammond S/S,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.84
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.15
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531303,Trevor Hammond S/S,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.87
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.4
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
531303,Trevor Hammond S/S,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.98
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.3
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.36
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.62
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.64
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.3
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531303,Trevor Hammond S/S,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.24
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.15
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531303,Trevor Hammond S/S,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.75
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.24
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531303,Trevor Hammond S/S,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
