Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.57
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.38
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.21
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531303,Trevor Hammond S/S,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.56
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.5
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531303,Trevor Hammond S/S,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531303,Trevor Hammond S/S,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.04
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.18
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.3
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531303,Trevor Hammond S/S,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.15
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.61
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.54
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.52
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.3
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531303,Trevor Hammond S/S,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.52
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.26
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.2
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531303,Trevor Hammond S/S,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.47
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.16
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.3
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531303,Trevor Hammond S/S,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.62
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.28
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.44
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.99
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.16
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.77
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.3
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
