Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.5
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531303,Trevor Hammond S/S,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.12
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.6
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.89
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
531303,Trevor Hammond S/S,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.37
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.62
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.78
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.09
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.04
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531303,Trevor Hammond S/S,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.62
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.43
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.68
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.8
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
531303,Trevor Hammond S/S,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.62
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.34
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.98
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.96
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
531303,Trevor Hammond S/S,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.81
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.96
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.78
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.98
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531303,Trevor Hammond S/S,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.89
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.29
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.97
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.66
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.73
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.16
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
531303,Trevor Hammond S/S,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.33
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.41
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.73
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.56
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.63
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.8
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.1
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
531303,Trevor Hammond S/S,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
