Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.44
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.36
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.52
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.22
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.6
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
531303,Trevor Hammond S/S,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.22
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.8
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.37
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.62
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.48
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
531303,Trevor Hammond S/S,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.83
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.26
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.08
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.48
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.58
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531303,Trevor Hammond S/S,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.58
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.63
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.41
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.1
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.8
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.2
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
531303,Trevor Hammond S/S,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.45
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.71
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.31
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.89
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.74
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.81
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.4
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
531303,Trevor Hammond S/S,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.05
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.69
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.5
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.4
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.6
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
531303,Trevor Hammond S/S,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.17
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.68
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.34
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.77
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.36
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.59
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.6
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531303,Trevor Hammond S/S,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.67
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.78
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.62
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.21
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.82
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.55
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.8
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
531303,Trevor Hammond S/S,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
