Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.27
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.48
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.71
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.28
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.63
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.9
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531303,Trevor Hammond S/S,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.38
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.44
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.31
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.63
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
531303,Trevor Hammond S/S,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.11
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.78
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.6
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.74
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.34
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.5
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.2
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.1
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.59
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
531303,Trevor Hammond S/S,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.8
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.62
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.6
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.31
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.04
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.9
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.2
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
531303,Trevor Hammond S/S,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.4
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.82
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.32
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.12
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.78
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.85
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.2
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.3
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.4
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
531303,Trevor Hammond S/S,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.45
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.16
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.03
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.24
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.51
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.7
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.6
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.9
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.6
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
531303,Trevor Hammond S/S,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.24
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.81
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.71
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.49
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.98
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.1
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.7
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.7
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
531303,Trevor Hammond S/S,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.58
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.16
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.14
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.2
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.16
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.42
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.0
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.4
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.7
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.9
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
531303,Trevor Hammond S/S,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
