Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.28
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.29
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.41
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.77
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.48
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.01
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.8
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.0
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
531303,Trevor Hammond S/S,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.6
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.26
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.05
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.59
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.02
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.8
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.1
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
531303,Trevor Hammond S/S,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.88
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.35
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.03
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.32
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.16
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.9
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.2
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.4
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.3
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531303,Trevor Hammond S/S,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.67
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.14
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.72
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.41
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.17
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.05
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.9
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.5
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.5
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
531303,Trevor Hammond S/S,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.06
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.92
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.57
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.83
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.21
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.1
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.6
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
531303,Trevor Hammond S/S,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.61
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.77
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.94
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.7
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.21
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.2
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.6
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
531303,Trevor Hammond S/S,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.77
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.5
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.49
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.52
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.71
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.89
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.5
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.7
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
531303,Trevor Hammond S/S,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.85
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.47
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.02
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.56
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.53
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.8
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.7
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.8
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531303,Trevor Hammond S/S,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
