Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.75
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.97
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.33
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.77
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.12
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.24
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.9
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.0
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
531303,Trevor Hammond S/S,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.02
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.63
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.09
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.54
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.59
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.76
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.2
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
531303,Trevor Hammond S/S,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.07
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.62
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.37
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.9
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.1
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.72
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.3
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.4
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.2
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
531303,Trevor Hammond S/S,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.85
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.34
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.01
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.65
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.01
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.1
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.0
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.6
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.1
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.3
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
531303,Trevor Hammond S/S,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.46
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.37
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.5
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.59
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.99
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.8
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.7
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.8
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.4
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.12
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
531303,Trevor Hammond S/S,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.19
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.9
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.17
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.57
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.26
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.82
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.72
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,46.8
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.2
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.0
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.6
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.97
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.48
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.38
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
531303,Trevor Hammond S/S,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.05
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.31
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.33
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.97
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.29
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.56
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.74
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.37
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.15
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.98
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.97
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.8
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.7
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
531303,Trevor Hammond S/S,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.44
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.73
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.7
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.44
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.26
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,50.15
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,46.05
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.3
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.5
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,203.7
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
