Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.28
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.75
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
531303,Trevor Hammond S/S,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.95
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.25
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.79
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.81
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.71
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.4
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.06
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.41
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.68
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.4
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.6
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.93
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.63
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
531303,Trevor Hammond S/S,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.4
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.7
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.63
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.19
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.36
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.71
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.44
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.08
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.08
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.3
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.7
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.6
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.91
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
531303,Trevor Hammond S/S,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.39
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.63
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.32
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.86
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.66
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.31
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.15
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.99
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.37
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.33
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.6
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.0
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.4
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.95
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.64
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.35
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.81
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
531303,Trevor Hammond S/S,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.29
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.21
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.72
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.22
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.46
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.29
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.62
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.68
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.71
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.39
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,52.78
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,56.78
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,56.78
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,240.8
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,248.9
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,255.7
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.59
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.46
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.49
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.13
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.01
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
531303,Trevor Hammond S/S,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.75
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.66
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.63
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.02
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,26.41
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.9
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.64
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.84
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.34
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.47
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,57.23
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,62.3
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,61.43
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,258.8
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,268.1
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,272.3
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.4
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.21
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.63
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.38
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.6
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.54
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.64
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
531303,Trevor Hammond S/S,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.6
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.72
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.16
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.81
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,28.18
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.6
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.37
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.7
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.15
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,54.79
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,61.8
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,57.33
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,247.2
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,264.2
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,253.2
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.3
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.97
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.6
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.1
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.55
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.11
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
531303,Trevor Hammond S/S,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.67
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.53
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.27
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.44
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.72
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.95
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.77
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.09
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.86
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.72
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,54.77
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,58.87
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,55.77
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,248.1
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,252.6
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,246.0
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.3
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.51
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.36
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.52
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.38
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.16
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.9
531303,Trevor Hammond S/S,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.41
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.84
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.42
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.33
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.82
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.11
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.1
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.85
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.74
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.08
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.97
