Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.87
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.6
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.05
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.54
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.3
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.3
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.6
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.3
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.34
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.71
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.96
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.93
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.18
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
531303,Trevor Hammond S/S,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.47
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.68
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.05
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.04
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,24.93
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.93
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.15
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.69
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.78
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.59
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.18
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.24
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.0
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.3
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.7
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.2
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.33
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.84
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.25
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,70.4
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.09
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.32
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
531303,Trevor Hammond S/S,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.68
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.95
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.06
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.57
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,29.44
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.85
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.0
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,143.2
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.8
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.18
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.53
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.3
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,52.32
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,54.82
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,226.9
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,231.6
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,249.0
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.73
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.94
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.98
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.85
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.58
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.82
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
531303,Trevor Hammond S/S,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.37
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.91
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.9
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,26.6
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,31.58
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.23
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,138.5
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,154.2
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.7
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.32
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.08
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,47.92
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,50.09
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,52.91
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.3
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,223.9
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,241.4
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.0
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.25
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.27
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.84
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.77
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.3
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
531303,Trevor Hammond S/S,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.28
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.51
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.06
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,24.72
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,29.39
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.36
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.3
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.0
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.62
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.2
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.84
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.39
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.39
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.08
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.3
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.7
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.3
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.09
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.64
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.99
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.1
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.93
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.65
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
531303,Trevor Hammond S/S,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.42
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.66
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.41
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,24.08
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,28.99
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.97
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.7
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.8
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.74
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.38
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.04
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.15
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.43
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.35
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.9
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.4
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,221.6
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.2
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.35
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.81
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.51
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.58
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.75
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.52
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
531303,Trevor Hammond S/S,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.37
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.62
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.3
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,26.17
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,30.65
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,23.3
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.1
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,149.6
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.6
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.48
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.84
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.88
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.82
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,48.78
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.9
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.3
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.2
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.18
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.28
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.75
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.07
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.68
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
531303,Trevor Hammond S/S,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.31
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.45
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.43
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.84
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,28.19
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.06
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.0
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.82
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.84
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.3
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.62
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.25
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.62
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.4
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.6
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.1
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.0
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.23
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.65
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.38
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.23
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.23
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
531303,Trevor Hammond S/S,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.1
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.3
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.45
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,21.84
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,26.62
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.78
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
