Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.93
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.71
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.88
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.0
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.98
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,49.2
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.9
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.9
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.9
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.12
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.85
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.34
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.93
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.55
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.6
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
531303,Trevor Hammond S/S,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.37
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.45
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.2
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,23.63
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,26.91
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.58
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.1
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.43
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.04
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.34
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.03
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,41.97
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.32
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.9
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.1
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.1
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.9
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.65
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.81
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.58
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.83
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.8
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.54
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
531303,Trevor Hammond S/S,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.36
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.4
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.96
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.63
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.95
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.46
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.1
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.23
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.81
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.75
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.6
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.58
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.09
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.9
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.0
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.6
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.7
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.51
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.63
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.06
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.66
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.7
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.72
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
531303,Trevor Hammond S/S,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.0
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.09
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.31
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,23.59
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,25.85
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.43
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.0
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.54
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.74
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.42
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.08
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.11
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.1
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.6
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.1
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.5
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.6
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.52
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.64
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.82
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.11
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.8
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
531303,Trevor Hammond S/S,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.16
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.26
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.79
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,24.45
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,27.28
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,21.49
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.4
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.44
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.38
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.81
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.74
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.19
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.52
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.3
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.0
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.5
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.6
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.66
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.74
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.94
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.11
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.88
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
531303,Trevor Hammond S/S,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.47
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.46
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.81
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,23.16
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,26.41
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.18
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.4
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.9
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.03
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.63
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.38
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.16
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.7
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.72
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.6
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.6
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.2
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.5
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.55
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.97
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.3
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.03
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.86
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.99
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
531303,Trevor Hammond S/S,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.01
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.94
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.66
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,25.83
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,28.5
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.56
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,135.0
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.05
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.7
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.73
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,46.53
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.39
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,48.12
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.6
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.3
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,222.9
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.4
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.08
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.49
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.45
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.4
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.91
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.48
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
531303,Trevor Hammond S/S,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.28
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.84
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,24.25
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.6
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.64
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,16.13
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.78
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,53.48
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,56.8
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,58.43
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,243.0
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,250.3
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,265.0
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.4
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.94
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.85
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.72
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.32
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.59
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
531303,Trevor Hammond S/S,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.25
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.04
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.14
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.12
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,23.96
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.78
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
