Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.24
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,16.44
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,22.71
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.68
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.04
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,55.64
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,230.7
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,234.1
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,258.5
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.3
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.53
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.38
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.78
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.97
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.84
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.54
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
531303,Trevor Hammond S/S,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.07
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.86
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.94
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,26.03
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,28.28
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.59
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,21.15
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.89
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,22.47
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.71
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.58
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.84
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.6
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.1
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,231.4
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.3
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.18
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.29
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.05
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.24
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.78
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
531303,Trevor Hammond S/S,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.37
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.48
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.67
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,21.95
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,25.87
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.97
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.56
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.44
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.44
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.8
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.2
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.95
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.8
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.0
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,213.4
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.1
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.89
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.01
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.5
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.12
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
531303,Trevor Hammond S/S,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.64
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.95
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.22
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,21.69
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,26.57
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.12
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.8
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.3
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.64
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.94
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.5
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.15
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.67
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,47.91
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,216.2
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.1
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.3
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.0
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.35
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.79
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.66
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.53
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.47
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.17
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
531303,Trevor Hammond S/S,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.37
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.23
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,21.15
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.04
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,19.46
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,21.64
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,17.76
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,22.75
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.46
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,51.03
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,54.27
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.3
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,229.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,250.5
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.9
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.02
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.83
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.23
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.6
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.23
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.84
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
531303,Trevor Hammond S/S,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.59
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.39
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.64
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,22.6
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,23.75
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.82
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.6
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.8
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.2
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.56
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.82
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.95
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.02
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.97
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.1
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.3
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,228.1
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.7
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.83
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.75
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.5
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.4
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.95
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.9
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
531303,Trevor Hammond S/S,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.69
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.54
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.75
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,21.65
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,23.89
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,19.28
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.79
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.43
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.73
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.59
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.59
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.37
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,208.6
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.0
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,233.9
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.5
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.52
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.86
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.58
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.05
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.57
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.55
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
531303,Trevor Hammond S/S,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.88
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.73
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.16
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.67
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,22.66
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.57
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.25
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.84
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.41
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,53.5
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,56.33
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,55.72
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,246.0
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,248.7
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,255.8
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.5
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.54
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.7
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.29
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.99
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.3
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
531303,Trevor Hammond S/S,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.32
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.45
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.49
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.95
