Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,23.21
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.82
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,22.45
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.55
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,22.81
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.08
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.77
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.78
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,223.5
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.5
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.5
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.4
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.8
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.65
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.96
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.36
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.77
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
531303,Trevor Hammond S/S,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.07
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.31
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.47
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,20.78
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,23.11
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.44
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.0
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.22
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.78
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.7
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.02
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,44.39
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.1
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.8
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.6
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.4
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.15
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.41
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.37
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.7
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.84
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.35
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
531303,Trevor Hammond S/S,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.68
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.0
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.33
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.82
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,22.65
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,19.37
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.4
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.1
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.76
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.71
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.45
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.88
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.07
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.9
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,180.3
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,195.7
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.4
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.85
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.2
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.47
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.78
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
531303,Trevor Hammond S/S,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.39
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.6
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.82
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.27
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,22.86
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,18.96
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.35
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.65
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.03
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.36
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.29
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.54
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.74
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.1
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.1
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.3
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.15
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.1
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
531303,Trevor Hammond S/S,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.07
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.14
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.24
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,22.28
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,23.27
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.52
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.97
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.57
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.74
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.7
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.66
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.67
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.4
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.0
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.4
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.09
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.07
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,64.93
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.82
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.79
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
531303,Trevor Hammond S/S,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.51
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.82
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.63
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.9
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.53
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.19
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.67
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.89
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.17
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.04
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.38
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.76
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.6
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.9
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,196.1
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.23
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.89
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.98
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.02
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.34
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
531303,Trevor Hammond S/S,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.85
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.19
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.99
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,22.4
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,23.53
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.81
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.29
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.82
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.66
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.98
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,44.77
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.17
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.6
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.8
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.18
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.74
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.25
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.57
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.04
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
531303,Trevor Hammond S/S,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.82
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.19
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.31
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.98
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,24.66
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,20.46
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.27
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.5
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.65
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.09
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,50.89
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,43.9
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.1
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,225.3
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.0
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.7
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.35
