Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.04
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.23
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.42
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
531303,Trevor Hammond S/S,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.95
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.17
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.38
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.44
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.74
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.11
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.74
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.0
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.3
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.65
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,42.53
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.91
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.2
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,190.6
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,188.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.5
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.77
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.72
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.26
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.12
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
531303,Trevor Hammond S/S,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.86
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.9
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.68
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,22.61
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,23.45
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.13
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.49
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.37
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.58
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.24
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.07
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.12
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.3
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.9
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,206.5
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.33
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.22
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.04
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.56
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.28
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
531303,Trevor Hammond S/S,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.08
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.81
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.41
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.7
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,22.6
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,18.56
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.45
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.42
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.41
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.6
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,49.44
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,50.94
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.9
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,220.6
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.7
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.3
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.54
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.87
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.1
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.83
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.09
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
531303,Trevor Hammond S/S,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.83
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.4
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.7
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.48
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.3
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,22.69
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,16.43
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.03
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,55.5
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,56.84
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,57.44
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,255.1
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,251.4
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,260.8
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.1
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.57
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.68
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.74
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.91
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.5
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
531303,Trevor Hammond S/S,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.72
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.47
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.41
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,24.37
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.62
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,20.06
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.5
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.44
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.19
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.35
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.05
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.94
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,47.3
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.1
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.0
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,220.5
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.9
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.26
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.95
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.59
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.68
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.62
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
531303,Trevor Hammond S/S,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.39
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.24
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.36
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.39
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.55
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,17.43
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.75
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.26
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.78
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,53.64
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,53.85
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,51.87
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,244.6
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,239.2
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.6
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.7
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.14
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.26
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.81
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.23
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.8
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
531303,Trevor Hammond S/S,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.55
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.94
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.89
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.69
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.39
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.66
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.67
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.26
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.69
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,55.19
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.97
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,234.9
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,243.1
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,237.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.47
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.19
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.83
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.17
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.57
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
531303,Trevor Hammond S/S,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.16
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.69
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.39
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.03
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.39
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.26
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.15
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.28
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,51.12
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.2
