Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,50.64
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,231.6
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,234.3
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.8
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.49
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.54
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.92
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.92
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.07
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
531303,Trevor Hammond S/S,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.38
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.24
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.71
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.27
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.9
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.62
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.0
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,52.69
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.8
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,229.2
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,234.5
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,230.0
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.02
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.23
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.05
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.71
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.38
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
531303,Trevor Hammond S/S,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.9
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.87
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.87
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.43
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.17
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.62
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.94
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.22
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,44.56
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.2
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.0
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.7
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.28
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.42
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.81
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.74
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
531303,Trevor Hammond S/S,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.92
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.75
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.86
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.06
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.71
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.51
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.46
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.68
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.51
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.0
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.9
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.3
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.14
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.09
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.62
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.15
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
531303,Trevor Hammond S/S,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.93
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.56
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.61
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.76
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.49
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.91
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.99
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,41.96
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.8
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.8
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.0
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.8
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.83
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
531303,Trevor Hammond S/S,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.86
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.73
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.08
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.79
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.4
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.17
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.68
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.72
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.7
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.1
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.2
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.1
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.97
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
531303,Trevor Hammond S/S,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.41
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.33
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.66
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.84
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.32
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.4
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.15
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.1
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.9
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.72
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.5
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.3
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.6
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.1
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.81
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
531303,Trevor Hammond S/S,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.22
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.9
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.41
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.97
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.29
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.36
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.86
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.64
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.29
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.8
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.6
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.0
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.7
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.23
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
531303,Trevor Hammond S/S,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.72
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.09
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.23
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.02
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
