Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.65
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.85
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.43
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.8
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.73
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.5
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.7
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.2
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.36
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.88
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.77
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
531303,Trevor Hammond S/S,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.08
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.52
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.46
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.13
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.22
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.04
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.83
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.24
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.53
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,211.1
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.9
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.2
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.03
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.62
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.61
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
531303,Trevor Hammond S/S,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.03
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.76
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.43
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.88
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.1
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.86
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.72
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.76
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.8
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,171.7
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.28
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.88
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
531303,Trevor Hammond S/S,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.6
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.25
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.68
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.53
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.36
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.48
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.89
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.8
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,172.2
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.7
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.47
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
531303,Trevor Hammond S/S,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.15
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.92
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.62
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.35
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.75
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.98
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,47.12
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.99
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,213.7
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.9
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.7
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.7
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.57
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.05
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.43
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
531303,Trevor Hammond S/S,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.22
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.81
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.11
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.59
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.1
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.47
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.95
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.66
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.35
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.94
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.4
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.7
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.4
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.4
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.7
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.52
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
531303,Trevor Hammond S/S,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.18
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.83
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.59
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.77
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.96
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.05
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.95
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.04
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.1
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.7
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
531303,Trevor Hammond S/S,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.46
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.07
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.29
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.7
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.57
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.34
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.4
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.18
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.0
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.2
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.57
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.73
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
531303,Trevor Hammond S/S,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.45
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.16
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
