Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.1
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.37
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.05
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.59
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.88
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.39
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.1
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.0
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.34
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
531303,Trevor Hammond S/S,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.37
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.74
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,21.94
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.45
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.11
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.55
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.88
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.24
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.0
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.6
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.4
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.7
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.54
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
531303,Trevor Hammond S/S,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.87
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.22
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.64
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.61
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.77
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.41
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.41
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.32
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.5
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.6
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.3
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.7
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.6
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
531303,Trevor Hammond S/S,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.6
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.01
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.08
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.77
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.94
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.21
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.02
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.43
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.32
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.8
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.6
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.6
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.2
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
531303,Trevor Hammond S/S,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.92
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.42
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.84
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.99
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.03
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.9
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.7
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
531303,Trevor Hammond S/S,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.04
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.59
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.06
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.7
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531303,Trevor Hammond S/S,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.61
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.54
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.49
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531303,Trevor Hammond S/S,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.35
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531303,Trevor Hammond S/S,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
