Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.87
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.44
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531303,Trevor Hammond S/S,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.46
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.06
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.59
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.8
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531303,Trevor Hammond S/S,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.95
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.62
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.42
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531303,Trevor Hammond S/S,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.43
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.2
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.92
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.17
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.94
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531303,Trevor Hammond S/S,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.66
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.77
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.2
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531303,Trevor Hammond S/S,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.97
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.91
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.9
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531303,Trevor Hammond S/S,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.76
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.83
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
