Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.01
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.86
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531303,Trevor Hammond S/S,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.88
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.61
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.0
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531303,Trevor Hammond S/S,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.92
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.05
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.3
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.1
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531303,Trevor Hammond S/S,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.31
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.76
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.1
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
531303,Trevor Hammond S/S,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.82
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.02
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.62
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
531303,Trevor Hammond S/S,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.62
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531303,Trevor Hammond S/S,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.6
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.25
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531303,Trevor Hammond S/S,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.57
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.23
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
