Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
531303,Trevor Hammond S/S,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.91
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.03
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
531303,Trevor Hammond S/S,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.16
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.96
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.24
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531303,Trevor Hammond S/S,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.09
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.87
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.59
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531303,Trevor Hammond S/S,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.42
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.39
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.2
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
531303,Trevor Hammond S/S,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.96
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.68
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.37
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
531303,Trevor Hammond S/S,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.7
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.8
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.91
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.2
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.47
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.3
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531303,Trevor Hammond S/S,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.36
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.7
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
