Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.4
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531303,Trevor Hammond S/S,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.9
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.49
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.22
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531303,Trevor Hammond S/S,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.68
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.8
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.32
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531303,Trevor Hammond S/S,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.77
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.66
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.5
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
531303,Trevor Hammond S/S,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.54
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.42
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.47
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531303,Trevor Hammond S/S,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.56
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.66
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.74
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531303,Trevor Hammond S/S,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.8
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.41
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.6
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
531303,Trevor Hammond S/S,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.72
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.67
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.7
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531303,Trevor Hammond S/S,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
