Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.44
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.75
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.56
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531303,Trevor Hammond S/S,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.64
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.92
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.8
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.25
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.11
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.24
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.83
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.0
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531303,Trevor Hammond S/S,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.85
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.7
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.83
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.1
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531303,Trevor Hammond S/S,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.63
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.31
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.9
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.2
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531303,Trevor Hammond S/S,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.34
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.74
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.6
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.3
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
531303,Trevor Hammond S/S,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.29
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.74
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.77
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.3
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531303,Trevor Hammond S/S,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.03
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.56
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.79
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.4
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531303,Trevor Hammond S/S,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
