Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.7
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.9
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.83
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.04
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.91
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.49
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.5
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
531303,Trevor Hammond S/S,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.77
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.15
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.06
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.55
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.6
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.5
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531303,Trevor Hammond S/S,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.43
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.7
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.62
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.43
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.86
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.5
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531303,Trevor Hammond S/S,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.74
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.76
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.89
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.4
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.6
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
531303,Trevor Hammond S/S,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.46
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.01
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.7
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
531303,Trevor Hammond S/S,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.78
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.66
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.22
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.94
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.9
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531303,Trevor Hammond S/S,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.78
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.92
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.89
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.73
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.71
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.3
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.9
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531303,Trevor Hammond S/S,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.96
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.86
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.19
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.42
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.29
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.0
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531303,Trevor Hammond S/S,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
