Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.81
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.35
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.84
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.97
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.44
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.14
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.1
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
531303,Trevor Hammond S/S,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.54
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.27
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.14
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.2
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531303,Trevor Hammond S/S,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.33
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.37
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.62
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.0
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.3
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
531303,Trevor Hammond S/S,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.0
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.57
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.78
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.62
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.6
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.4
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
531303,Trevor Hammond S/S,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.33
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.34
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.78
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.76
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.22
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.0
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.5
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531303,Trevor Hammond S/S,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.54
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.27
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.92
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.54
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.43
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.58
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.5
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
531303,Trevor Hammond S/S,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.57
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.45
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.76
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.04
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.02
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.7
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531303,Trevor Hammond S/S,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.54
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.86
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.73
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.15
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.95
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.8
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
