Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.12
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.42
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.9
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.03
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.65
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.93
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.8
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.9
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
531303,Trevor Hammond S/S,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.54
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.81
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.7
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.48
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.3
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.4
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.8
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.0
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.65
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531303,Trevor Hammond S/S,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.24
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.99
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.61
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.14
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.4
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.22
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
531303,Trevor Hammond S/S,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.38
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.16
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.88
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.77
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.75
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.54
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.6
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.1
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.2
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
531303,Trevor Hammond S/S,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.32
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.65
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.07
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.39
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.95
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.13
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.7
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.4
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531303,Trevor Hammond S/S,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.04
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.22
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.9
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.15
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.84
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
531303,Trevor Hammond S/S,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.34
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.6
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.13
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.12
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.96
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.6
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
531303,Trevor Hammond S/S,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.91
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.18
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.59
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.6
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.23
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.5
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.7
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
