Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
531303,Trevor Hammond S/S,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.47
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.24
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.44
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.99
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.52
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.15
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.9
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.5
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.3
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.8
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.93
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531303,Trevor Hammond S/S,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.66
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.64
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.18
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.62
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.06
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.15
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.3
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.7
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.9
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
531303,Trevor Hammond S/S,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.79
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.34
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.52
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.08
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.39
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,45.5
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.0
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,201.6
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.1
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
531303,Trevor Hammond S/S,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.35
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.77
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.81
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.91
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.42
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.47
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.7
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.0
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.1
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.81
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
531303,Trevor Hammond S/S,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.55
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.8
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.13
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.9
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.14
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.69
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.88
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.8
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.2
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531303,Trevor Hammond S/S,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.69
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.22
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.89
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.62
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.25
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.19
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.3
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
531303,Trevor Hammond S/S,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.01
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.94
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.12
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.82
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.67
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.2
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.6
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531303,Trevor Hammond S/S,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.75
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.92
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.56
