Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.56
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.55
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.8
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.94
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.9
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.4
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.7
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
531303,Trevor Hammond S/S,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.07
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.34
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.62
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.19
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.62
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.49
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.64
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.7
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.1
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.2
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.7
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
531303,Trevor Hammond S/S,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.63
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.45
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.85
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.97
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.68
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.83
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.92
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.25
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.3
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.1
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.8
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.8
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.01
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.39
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.37
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
531303,Trevor Hammond S/S,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.07
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.18
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.18
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.13
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.73
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.47
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.88
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.39
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,42.78
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.44
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,195.5
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.9
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.8
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.91
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.61
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.2
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.46
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
531303,Trevor Hammond S/S,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.37
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.5
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.26
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.2
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.03
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.7
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.91
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.11
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,37.17
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.2
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.2
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.3
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.47
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
531303,Trevor Hammond S/S,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.55
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.56
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.16
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.33
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.48
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.58
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.54
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,41.61
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.38
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.6
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.3
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.2
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.08
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.34
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.85
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.61
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
531303,Trevor Hammond S/S,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.85
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.02
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.75
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.79
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.73
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.36
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.88
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,42.61
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.3
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.8
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.4
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.92
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.6
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.75
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
531303,Trevor Hammond S/S,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.54
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.18
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.86
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.48
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,23.47
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.59
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.4
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.6
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.1
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.96
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.62
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.34
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.71
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.5
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,42.36
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.3
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.2
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.6
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.59
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.58
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.98
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.23
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.18
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
531303,Trevor Hammond S/S,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.54
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.21
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,19.03
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,23.03
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,25.59
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.25
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.4
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
