Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.13
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.3
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.48
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.1
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.72
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.6
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.2
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,179.1
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.17
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.2
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.58
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.62
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.94
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
531303,Trevor Hammond S/S,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.84
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.28
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.14
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.67
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.3
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.01
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,126.0
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.0
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.19
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.31
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.36
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.0
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.2
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.33
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.36
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.0
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,199.5
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.7
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.0
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.34
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.94
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.59
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.45
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.05
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
531303,Trevor Hammond S/S,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.79
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.61
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.28
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.87
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.11
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.51
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.0
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.9
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.33
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.76
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.31
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.09
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.86
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.44
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,52.1
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,45.28
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.3
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,225.4
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,207.3
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.9
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.42
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.49
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.76
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.54
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.39
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.17
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
531303,Trevor Hammond S/S,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.83
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.63
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.6
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.51
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.17
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.16
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.1
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.25
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.99
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.37
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.09
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.57
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.74
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,45.93
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.0
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,224.0
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,210.9
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.8
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.06
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.69
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.28
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.47
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.04
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.36
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
531303,Trevor Hammond S/S,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.02
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.14
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.07
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.27
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.69
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.06
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.3
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.47
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.88
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.23
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.65
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,52.5
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.64
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.3
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,227.9
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.5
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.7
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.99
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.57
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.07
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,83.98
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.34
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
531303,Trevor Hammond S/S,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.45
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.59
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.46
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,20.57
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.35
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.4
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.69
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.48
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.97
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.85
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,54.89
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.4
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,227.4
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,237.6
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.3
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.6
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.47
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.75
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.06
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.23
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.06
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.27
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
531303,Trevor Hammond S/S,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.19
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.99
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,19.0
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.55
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,24.66
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.69
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.34
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.7
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.56
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.74
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,54.83
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,48.88
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,227.9
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,236.6
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,223.0
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.5
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.7
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.62
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.27
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.67
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.57
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.87
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
531303,Trevor Hammond S/S,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.14
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.79
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.37
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.91
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,24.98
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.89
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.0
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.25
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.01
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.97
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.48
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,53.75
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.98
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,217.1
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,231.2
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.9
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.4
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.67
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.7
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.72
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.52
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.96
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
531303,Trevor Hammond S/S,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.44
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.61
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,19.84
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,24.79
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,27.34
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,23.83
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,139.7
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,145.4
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
