Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.68
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.51
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.3
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.51
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,54.17
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,43.86
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,222.0
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,233.6
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,202.1
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.4
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.6
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.45
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.14
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.57
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.89
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
531303,Trevor Hammond S/S,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,23.11
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.6
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,19.54
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,23.97
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.43
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.07
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.1
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.14
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,23.88
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.4
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.3
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.7
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,60.28
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,50.03
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,253.0
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,261.3
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,232.3
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.3
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.33
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.03
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.21
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.37
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.24
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.53
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.9
531303,Trevor Hammond S/S,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.16
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.52
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.72
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.45
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,24.56
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.17
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.86
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.57
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.73
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.28
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,53.71
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.28
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,231.4
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,234.7
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,226.3
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.3
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.12
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.06
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.64
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.89
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.57
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.08
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
531303,Trevor Hammond S/S,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.46
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.85
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.27
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,21.44
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.65
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.6
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.3
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.1
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.41
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.21
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.79
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.15
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.95
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.49
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.6
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.2
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.9
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.2
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.54
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.47
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.05
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.72
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.49
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
531303,Trevor Hammond S/S,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.02
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.24
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.61
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,23.51
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,27.65
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.75
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.5
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,144.4
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.0
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.08
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.51
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.76
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,42.76
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.46
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.4
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,193.1
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.1
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.48
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.43
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.45
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.96
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.26
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
531303,Trevor Hammond S/S,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.42
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.85
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.88
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.16
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,25.41
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.82
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.8
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.15
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.09
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.88
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.66
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,45.78
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,43.47
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.6
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.1
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,200.1
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.0
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.11
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.97
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.04
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.08
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.03
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.41
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
531303,Trevor Hammond S/S,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.53
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.89
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.01
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.65
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.1
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.62
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.0
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.12
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.43
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.58
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.81
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,49.16
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,46.78
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.9
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,215.2
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.2
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.9
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.9
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.63
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.21
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.49
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.62
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
531303,Trevor Hammond S/S,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.76
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.07
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.56
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.52
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,23.86
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.28
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.48
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.5
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.43
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.13
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.99
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.18
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.8
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,205.6
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,211.8
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.8
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.83
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.56
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.32
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.17
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.73
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.79
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
531303,Trevor Hammond S/S,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.59
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.45
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.48
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,22.73
