Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,25.08
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,20.27
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.0
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.72
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.97
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.57
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.62
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.7
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,45.47
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.9
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.1
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.2
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.7
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.79
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.5
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.26
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.25
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.77
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
531303,Trevor Hammond S/S,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.88
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.63
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.93
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,25.98
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,27.38
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,21.57
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,134.2
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.08
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.78
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.21
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.77
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.24
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,47.07
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.6
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,204.7
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,217.0
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.6
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.43
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.27
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.42
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.45
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.73
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.23
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
531303,Trevor Hammond S/S,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.82
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.51
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.25
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,22.16
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,21.87
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.57
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.76
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.81
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.66
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.43
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,44.65
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.56
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.4
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,198.0
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,214.1
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.6
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.01
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.03
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.88
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.86
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.7
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
531303,Trevor Hammond S/S,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.27
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.95
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.66
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,22.03
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.72
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.78
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.21
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,13.09
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.92
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,47.0
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,48.55
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,51.93
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.7
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,214.5
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,236.2
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.89
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.72
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.43
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.81
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.7
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
531303,Trevor Hammond S/S,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.05
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.93
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.31
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,24.96
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,24.77
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.1
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.75
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.54
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.79
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.51
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,48.17
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,51.01
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.9
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.5
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.8
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.5
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.07
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.2
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.7
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.62
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.41
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
531303,Trevor Hammond S/S,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.35
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.45
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.78
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,25.57
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,30.88
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,22.05
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,142.4
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,157.4
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,16.78
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.33
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,50.44
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,52.89
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,53.63
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,228.1
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,227.4
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,238.0
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.3
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.68
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.51
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.2
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.24
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
531303,Trevor Hammond S/S,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,22.72
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.99
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,19.28
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,25.28
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,31.1
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,22.59
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.0
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,159.1
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,21.43
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.45
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.78
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,56.59
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,58.78
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,58.22
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,257.1
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,253.6
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,261.0
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.2
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.44
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.36
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.26
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,94.99
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,88.92
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
531303,Trevor Hammond S/S,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,21.82
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.77
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.27
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,24.52
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,29.69
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,21.96
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,138.2
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.1
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.29
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.94
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.81
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,55.63
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,61.26
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,59.49
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,253.9
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,268.9
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,269.9
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.1
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.9
