Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.63
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.45
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.55
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,96.55
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.98
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
531303,Trevor Hammond S/S,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.02
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.06
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.75
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.96
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,26.35
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.46
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.5
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.4
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.47
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.59
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,52.93
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,51.13
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.5
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,233.8
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,236.8
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.0
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.99
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.22
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.66
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.05
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.96
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.12
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
531303,Trevor Hammond S/S,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.92
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.92
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.97
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,22.48
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,26.34
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.79
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,121.2
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.46
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.35
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.43
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.95
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,48.11
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,47.9
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.4
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,210.9
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,218.0
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.8
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.83
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.02
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.7
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.11
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.1
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.98
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
531303,Trevor Hammond S/S,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.45
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.64
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.3
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.28
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,26.75
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.12
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.7
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.9
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.53
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.11
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.96
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.62
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,51.37
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.29
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.6
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,224.1
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,219.9
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.6
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.6
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.59
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.28
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.09
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.55
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.35
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
531303,Trevor Hammond S/S,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.61
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.63
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.34
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.64
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,26.83
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.19
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.3
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.3
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,15.21
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.72
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.11
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,47.18
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,52.69
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,49.94
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.6
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,230.0
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,227.9
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.4
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.12
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.11
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.66
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.49
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.96
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.86
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
531303,Trevor Hammond S/S,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.88
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.45
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.96
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.28
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,26.51
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.85
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,19.64
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.46
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.84
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.16
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,54.6
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,48.9
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,240.2
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,237.9
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,224.7
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.2
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.16
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.96
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.77
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.52
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.95
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
531303,Trevor Hammond S/S,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.42
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.8
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.18
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,21.4
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,27.06
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.1
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.4
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.3
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.13
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.35
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,52.71
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,55.05
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,51.13
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,242.0
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,240.1
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,234.4
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.0
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.53
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.77
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.79
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.5
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.59
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.31
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
531303,Trevor Hammond S/S,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.3
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.91
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.45
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,22.89
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,27.09
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.05
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.3
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,18.96
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.61
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.5
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.18
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,54.94
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.16
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,226.3
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,238.6
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,212.0
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.8
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.62
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.28
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.96
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.53
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.43
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
531303,Trevor Hammond S/S,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.63
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.1
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.14
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.29
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,26.25
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.14
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,20.19
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.36
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.09
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,53.77
531303,Trevor Hammond S/S,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,54.85
